Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,feeder,03,N Current (RMS),A,60.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,feeder,01,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,08,L3 Active Power,kW,4.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,08,L2 Active Power,kW,5.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,08,L1 Active Power,kW,7.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,08,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,08,L3 Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,08,L2 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,08,L1 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,06,N Current (RMS),A,11.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,05,N Current (RMS),A,9.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-9.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,03,N Current (RMS),A,54.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,01,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,08,L3 Active Power,kW,5.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,08,L2 Active Power,kW,5.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,08,L1 Active Power,kW,6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,08,N Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,08,L3 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,08,L2 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,08,L1 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,06,N Current (RMS),A,9.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,05,N Current (RMS),A,10.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-8.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,03,N Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,01,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,08,L3 Active Power,kW,4.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,08,L2 Active Power,kW,5.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,08,L1 Active Power,kW,7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,08,N Current (RMS),A,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,08,L3 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,08,L2 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,08,L1 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,06,N Current (RMS),A,9.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,05,N Current (RMS),A,9.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-8.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,03,N Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,01,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,transformer,,Temperature,C,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,08,L3 Active Power,kW,5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,08,L2 Active Power,kW,5.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,08,L1 Active Power,kW,8.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,08,N Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,08,L3 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,08,L2 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,08,L1 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,06,N Current (RMS),A,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,05,N Current (RMS),A,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-6.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,03,N Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,01,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,transformer,,Temperature,C,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,08,L3 Active Power,kW,5.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,08,L2 Active Power,kW,6.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,08,L1 Active Power,kW,9.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,08,N Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,08,L3 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,08,L2 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,08,L1 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,06,N Current (RMS),A,9.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,05,N Current (RMS),A,9.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-8.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,03,N Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,01,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,transformer,,Temperature,C,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,08,L3 Active Power,kW,5.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,08,L2 Active Power,kW,6.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,08,L1 Active Power,kW,9.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,08,N Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,08,L3 Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,08,L2 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,08,L1 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,06,N Current (RMS),A,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,05,N Current (RMS),A,12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-7.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,03,N Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,84.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,01,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,transformer,,Temperature,C,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,08,L3 Active Power,kW,5.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,08,L2 Active Power,kW,7.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,08,L1 Active Power,kW,8.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,08,N Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,08,L3 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,08,L2 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,08,L1 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,06,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,05,N Current (RMS),A,11.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-8.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,03,N Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,85.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,01,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,transformer,,Temperature,C,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
